Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.11
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,2,N Current (RMS),A,66.7
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.2
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.7
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.92
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.37
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.5
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.12
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.39
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.53
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.64
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,5,N Current (RMS),A,71.1
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,126.4
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.3
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,156.6
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.3
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.17
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,2,N Current (RMS),A,62.1
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.86
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.27
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.83
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.58
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.37
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
913026,Central Leasingham,2024-02-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.88
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.68
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.22
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,5,N Current (RMS),A,65.2
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.6
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.8
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,154.5
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.21
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.91
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,2,N Current (RMS),A,62.2
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.9
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.2
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.74
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.22
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.88
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
913026,Central Leasingham,2024-02-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.75
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.21
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.66
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,5,N Current (RMS),A,67.9
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,111.6
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.4
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,144.1
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.25
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.11
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,2,N Current (RMS),A,67.6
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.33
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.45
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.14
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.53
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
913026,Central Leasingham,2024-02-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.1
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.36
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.66
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,5,N Current (RMS),A,91.2
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.6
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.7
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,167.1
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.29
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.19
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,2,N Current (RMS),A,63.5
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.9
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.52
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.93
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.49
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.36
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
913026,Central Leasingham,2024-02-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.45
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.95
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.26
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,5,N Current (RMS),A,78.6
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.6
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,104.8
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,171.2
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.25
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.21
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.82
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.68
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,2,N Current (RMS),A,56.8
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.7
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.58
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,transformer,,Temperature,C,14.6
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.18
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.92
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.64
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
913026,Central Leasingham,2024-02-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.89
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.26
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.39
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,5,N Current (RMS),A,64.7
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.5
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.9
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,147.4
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.21
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.35
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.77
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.94
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.69
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,2,N Current (RMS),A,60.4
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,143.9
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.09
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.58
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,1,N Current (RMS),A,44.9
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,transformer,,Temperature,C,14.6
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.68
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.05
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.21
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
913026,Central Leasingham,2024-02-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.8
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.83
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.25
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.38
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,5,N Current (RMS),A,83.6
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,121.0
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.7
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,151.4
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.32
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.64
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.61
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.18
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.48
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.46
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.04
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,2,N Current (RMS),A,68.7
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,183.7
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.9
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.9
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.81
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,1,N Current (RMS),A,41.1
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.55
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.16
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.62
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.21
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
913026,Central Leasingham,2024-02-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.06
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.06
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.14
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,5,N Current (RMS),A,96.9
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,143.4
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,142.3
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.39
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
