Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,16.31
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.97
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.14
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,50.41
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.84
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.92
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,2,N Current (RMS),A,68.5
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,219.7
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,154.0
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.2
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.41
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.7
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,transformer,,Temperature,C,14.7
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.52
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.54
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,74.03
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.63
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,81.82
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,138.4
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
913026,Central Leasingham,2024-02-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.04
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.82
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.83
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,5,N Current (RMS),A,89.8
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,121.4
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,116.7
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.38
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,18.41
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.09
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.53
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,52.56
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.12
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.86
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,2,N Current (RMS),A,71.7
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,230.6
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,160.2
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,156.5
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.68
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,transformer,,Temperature,C,14.8
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.93
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.41
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,69.62
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.06
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,75.32
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,174.7
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
913026,Central Leasingham,2024-02-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.46
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.75
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.77
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,5,N Current (RMS),A,82.0
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,111.1
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,115.7
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.34
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,20.69
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.77
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.62
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,56.82
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.22
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.56
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,2,N Current (RMS),A,64.8
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,250.7
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,190.4
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,170.4
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.86
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,transformer,,Temperature,C,14.9
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.92
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.47
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,75.65
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.54
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,77.31
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,146.6
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.9
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
913026,Central Leasingham,2024-02-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.13
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.01
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.35
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,5,N Current (RMS),A,75.4
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.6
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,110.7
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.29
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,28.06
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.46
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,24.08
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,59.28
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.28
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.2
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,2,N Current (RMS),A,70.5
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,271.7
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,205.5
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,190.9
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.57
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,transformer,,Temperature,C,15.0
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.76
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.84
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.63
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,70.67
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.23
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,77.06
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
913026,Central Leasingham,2024-02-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.4
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.79
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.05
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.47
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,5,N Current (RMS),A,84.7
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,132.0
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.27
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,28.5
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.84
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,25.14
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,59.28
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.65
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.75
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,2,N Current (RMS),A,65.8
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,272.9
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,204.1
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,199.0
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.21
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,transformer,,Temperature,C,15.0
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.64
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.17
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.28
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,68.79
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.59
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,85.83
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
913026,Central Leasingham,2024-02-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.1
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.21
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.1
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.39
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,5,N Current (RMS),A,64.1
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.1
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,104.9
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.22
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,26.91
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.78
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,24.02
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,58.37
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.17
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.64
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,2,N Current (RMS),A,70.0
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,266.7
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,196.8
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,189.1
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.47
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,transformer,,Temperature,C,15.0
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.57
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.93
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.37
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.64
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.16
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,78.11
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
913026,Central Leasingham,2024-02-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.4
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.84
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.53
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.49
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,5,N Current (RMS),A,52.0
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.7
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.9
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.21
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,20.8
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.17
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,17.85
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,54.4
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.63
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.39
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,2,N Current (RMS),A,68.0
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,241.0
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,172.7
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,160.6
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.73
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,transformer,,Temperature,C,15.1
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.88
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.21
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.3
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.8
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,70.5
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
913026,Central Leasingham,2024-02-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.28
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.74
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.52
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,5,N Current (RMS),A,58.4
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.2
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.22
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,20.65
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.76
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,18.13
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,52.78
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.72
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.81
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,2,N Current (RMS),A,72.1
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,234.5
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,156.6
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.7
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.79
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,transformer,,Temperature,C,15.2
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.02
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.78
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.63
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.96
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,65.28
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
913026,Central Leasingham,2024-02-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.74
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.74
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.53
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,5,N Current (RMS),A,46.2
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.9
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.1
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
