Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,21.27
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.14
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,18.78
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,51.55
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.95
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.09
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,2,N Current (RMS),A,66.5
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,229.7
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,162.6
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,153.2
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.92
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,transformer,,Temperature,C,15.4
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.65
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.35
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.12
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,56.62
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.77
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.18
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
913026,Central Leasingham,2024-02-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.44
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.87
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.96
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.82
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.7
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,5,N Current (RMS),A,37.8
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.3
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,20.2
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.69
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,17.84
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,51.76
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.34
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.52
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,2,N Current (RMS),A,67.8
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,229.2
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,158.5
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.5
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.92
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,transformer,,Temperature,C,16.2
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.66
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.13
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.36
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.37
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
913026,Central Leasingham,2024-02-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.66
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-6.48
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,5,N Current (RMS),A,30.6
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,20.16
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.4
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,17.3
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,51.73
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.61
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.93
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,2,N Current (RMS),A,70.0
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,228.8
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,159.3
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.1
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.11
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,transformer,,Temperature,C,16.5
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.24
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.19
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.09
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.17
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.05
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
913026,Central Leasingham,2024-02-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,5,N Current (RMS),A,18.6
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.8
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,21.01
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.36
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,18.16
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,51.6
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.29
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.84
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,2,N Current (RMS),A,72.9
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,229.6
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,155.4
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.0
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.89
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,transformer,,Temperature,C,16.6
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.32
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.99
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.8
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.85
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.58
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.86
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
913026,Central Leasingham,2024-02-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,5,N Current (RMS),A,3.0
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,21.51
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.26
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,18.02
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,54.63
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.09
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.85
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,2,N Current (RMS),A,71.1
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,242.0
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,175.5
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.9
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.38
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,transformer,,Temperature,C,16.6
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.83
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.73
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.58
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.5
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.44
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.37
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
913026,Central Leasingham,2024-02-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,20.68
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.56
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,17.4
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,53.35
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.81
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.43
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,2,N Current (RMS),A,72.5
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,235.9
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,169.3
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.6
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.85
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,transformer,,Temperature,C,16.6
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.44
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.23
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.01
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.89
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.84
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.57
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
913026,Central Leasingham,2024-02-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,19.81
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.42
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.79
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,51.25
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.35
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.73
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,2,N Current (RMS),A,72.9
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,226.0
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,157.8
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.0
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.82
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,transformer,,Temperature,C,16.6
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.56
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.63
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.33
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.86
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
913026,Central Leasingham,2024-02-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,26.2
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.42
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,22.95
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,52.72
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.53
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.68
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,2,N Current (RMS),A,66.4
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,243.3
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,186.1
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,172.6
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.83
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,transformer,,Temperature,C,16.8
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.49
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.9
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.05
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.79
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.51
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.14
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
913026,Central Leasingham,2024-02-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
