Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,16.62
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.87
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.83
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.02
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.3
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.38
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,2,N Current (RMS),A,63.0
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,196.0
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.8
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.96
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,transformer,,Temperature,C,16.8
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.61
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.97
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.89
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
913026,Central Leasingham,2024-02-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.73
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.99
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.71
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.69
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,2,N Current (RMS),A,63.2
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.0
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.01
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,transformer,,Temperature,C,16.9
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.69
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
913026,Central Leasingham,2024-02-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.72
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.78
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.4
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,2,N Current (RMS),A,66.0
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.6
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.89
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,transformer,,Temperature,C,16.7
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.86
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.44
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
913026,Central Leasingham,2024-02-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.53
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.31
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.03
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.19
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.43
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,2,N Current (RMS),A,61.5
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,156.2
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.57
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,transformer,,Temperature,C,16.5
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.16
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.36
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
913026,Central Leasingham,2024-02-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,17.58
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.41
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.88
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.7
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.32
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.85
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,2,N Current (RMS),A,58.4
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,187.6
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.8
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.4
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.98
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,transformer,,Temperature,C,16.3
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.5
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.11
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.2
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.16
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.65
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
913026,Central Leasingham,2024-02-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,17.08
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.51
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.29
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.56
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.14
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.99
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,2,N Current (RMS),A,46.9
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,189.6
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,150.2
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,146.5
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.78
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,transformer,,Temperature,C,16.2
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.04
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.08
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.68
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.61
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.68
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
913026,Central Leasingham,2024-02-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,14.67
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.44
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.37
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.87
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,2,N Current (RMS),A,47.2
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,180.2
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.8
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.9
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.69
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,transformer,,Temperature,C,16.3
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.8
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.74
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.52
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.41
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
913026,Central Leasingham,2024-02-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,17.01
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.49
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.76
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.41
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.59
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.72
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,2,N Current (RMS),A,43.8
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,183.7
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.1
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.8
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.25
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,transformer,,Temperature,C,16.1
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.5
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.26
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.74
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.4
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.99
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
913026,Central Leasingham,2024-02-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
