Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.54
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.27
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.96
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.84
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.54
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.28
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,173.1
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.4
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.3
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.75
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,transformer,,Temperature,C,15.9
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.98
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.24
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.59
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.85
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
913026,Central Leasingham,2024-02-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,15.62
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.5
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.85
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.01
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.19
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.44
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,190.2
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,157.7
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.29
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,transformer,,Temperature,C,15.8
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.55
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.85
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.73
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.49
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.91
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
913026,Central Leasingham,2024-02-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.15
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.49
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.59
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.53
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.41
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.28
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,2,N Current (RMS),A,43.7
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,177.1
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,139.7
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.1
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.92
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,transformer,,Temperature,C,15.6
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.3
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.5
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.66
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.9
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
913026,Central Leasingham,2024-02-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,19.93
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.91
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.62
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.63
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,168.6
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,160.4
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.02
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,transformer,,Temperature,C,15.6
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.41
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.29
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.57
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.61
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
913026,Central Leasingham,2024-02-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.74
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,2,N Current (RMS),A,1.1
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.4
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.07
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,1,N Current (RMS),A,54.1
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,transformer,,Temperature,C,15.6
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.09
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
913026,Central Leasingham,2024-02-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.29
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,transformer,,Temperature,C,15.2
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.43
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
913026,Central Leasingham,2024-02-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.66
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,transformer,,Temperature,C,15.1
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
913026,Central Leasingham,2024-02-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.25
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,transformer,,Temperature,C,15.1
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.14
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
913026,Central Leasingham,2024-02-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
