Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.16
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,transformer,,Temperature,C,15.0
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
913026,Central Leasingham,2024-02-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.77
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,transformer,,Temperature,C,15.1
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
913026,Central Leasingham,2024-02-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,3,N Current (RMS),A,37.2
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.28
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,transformer,,Temperature,C,15.1
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.2
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
913026,Central Leasingham,2024-02-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.72
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,transformer,,Temperature,C,14.9
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
913026,Central Leasingham,2024-02-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.78
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,transformer,,Temperature,C,14.8
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
913026,Central Leasingham,2024-02-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,3,N Current (RMS),A,47.8
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.57
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,transformer,,Temperature,C,14.9
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
913026,Central Leasingham,2024-02-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.7
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,transformer,,Temperature,C,14.8
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
913026,Central Leasingham,2024-02-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.29
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,transformer,,Temperature,C,14.7
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
913026,Central Leasingham,2024-02-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
913026,Central Leasingham,2024-02-06T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
