Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,3,N Current (RMS),A,38.9
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.94
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,transformer,,Temperature,C,14.3
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.31
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
913026,Central Leasingham,2024-02-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.02
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
913026,Central Leasingham,2024-02-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.08
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
913026,Central Leasingham,2024-02-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.44
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
913026,Central Leasingham,2024-02-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.6
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
913026,Central Leasingham,2024-02-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.56
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
913026,Central Leasingham,2024-02-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.72
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,transformer,,Temperature,C,14.3
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.44
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
913026,Central Leasingham,2024-02-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.19
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,transformer,,Temperature,C,14.3
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
913026,Central Leasingham,2024-02-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
