Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-14.96
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,1,N Current (RMS),A,47.9
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,transformer,,Temperature,C,14.3
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.98
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
913026,Central Leasingham,2024-02-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.85
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,transformer,,Temperature,C,14.3
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.5
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
913026,Central Leasingham,2024-02-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.38
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,transformer,,Temperature,C,14.3
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.73
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
913026,Central Leasingham,2024-02-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.3
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.72
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
913026,Central Leasingham,2024-02-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.61
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.87
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
913026,Central Leasingham,2024-02-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.38
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,transformer,,Temperature,C,14.6
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.86
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
913026,Central Leasingham,2024-02-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.0
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,transformer,,Temperature,C,14.6
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.29
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
913026,Central Leasingham,2024-02-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.46
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,transformer,,Temperature,C,14.6
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.34
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
913026,Central Leasingham,2024-02-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
