Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.65
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,transformer,,Temperature,C,14.6
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.21
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.83
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.74
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
913026,Central Leasingham,2024-02-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.29
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.95
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,transformer,,Temperature,C,14.6
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.35
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
913026,Central Leasingham,2024-02-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.59
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.06
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.45
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
913026,Central Leasingham,2024-02-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.01
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.33
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
913026,Central Leasingham,2024-02-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.62
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.12
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.48
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
913026,Central Leasingham,2024-02-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.56
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.34
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.11
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
913026,Central Leasingham,2024-02-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.67
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.25
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.13
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,13.7
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
913026,Central Leasingham,2024-02-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.18
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.28
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.25
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
913026,Central Leasingham,2024-02-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
