Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.01
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,transformer,,Temperature,C,14.3
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.33
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.07
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
913026,Central Leasingham,2024-02-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.0
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,transformer,,Temperature,C,14.3
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.28
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.3
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
913026,Central Leasingham,2024-02-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.72
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,transformer,,Temperature,C,14.3
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
913026,Central Leasingham,2024-02-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.78
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.79
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.55
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
913026,Central Leasingham,2024-02-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,3,N Current (RMS),A,2.8
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.81
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,transformer,,Temperature,C,14.3
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.22
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.42
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
913026,Central Leasingham,2024-02-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.49
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.29
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.41
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
913026,Central Leasingham,2024-02-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,3,N Current (RMS),A,2.5
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.48
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.32
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.38
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.24
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
913026,Central Leasingham,2024-02-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.31
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.58
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.09
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
913026,Central Leasingham,2024-02-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
