Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,3,N Current (RMS),A,2.9
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.5
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.73
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.88
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
913026,Central Leasingham,2024-02-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,3,N Current (RMS),A,2.6
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.55
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.57
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.92
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
913026,Central Leasingham,2024-02-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,3,N Current (RMS),A,3.1
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.31
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.46
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.51
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
913026,Central Leasingham,2024-02-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.01
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.58
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.55
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
913026,Central Leasingham,2024-02-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.21
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.35
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
913026,Central Leasingham,2024-02-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,3,N Current (RMS),A,3.2
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.67
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.11
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.47
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
913026,Central Leasingham,2024-02-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.94
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.4
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.63
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
913026,Central Leasingham,2024-02-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.76
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,transformer,,Temperature,C,14.6
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.4
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.4
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
913026,Central Leasingham,2024-02-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
