Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,3,N Current (RMS),A,2.9
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.5
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,transformer,,Temperature,C,14.6
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.17
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.3
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
913026,Central Leasingham,2024-02-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.07
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,transformer,,Temperature,C,14.6
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.32
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.2
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
913026,Central Leasingham,2024-02-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.9
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,transformer,,Temperature,C,14.6
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.31
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.1
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
913026,Central Leasingham,2024-02-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,3,N Current (RMS),A,2.8
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.99
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,transformer,,Temperature,C,14.6
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.48
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.16
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
913026,Central Leasingham,2024-02-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.48
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.38
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.62
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
913026,Central Leasingham,2024-02-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.52
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.88
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
913026,Central Leasingham,2024-02-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.08
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.38
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.4
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
913026,Central Leasingham,2024-02-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.65
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.19
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.37
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
913026,Central Leasingham,2024-02-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
