Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.08
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.69
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.17
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
913026,Central Leasingham,2024-02-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.1
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.81
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.7
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
913026,Central Leasingham,2024-02-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.76
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.98
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
913026,Central Leasingham,2024-02-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,3,N Current (RMS),A,2.9
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.88
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.06
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.53
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
913026,Central Leasingham,2024-02-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.59
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.07
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.86
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
913026,Central Leasingham,2024-02-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
